Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,29.7
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,29.7
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
522281,Belle Vue Way Swansea,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
