Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
522281,Belle Vue Way Swansea,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
522281,Belle Vue Way Swansea,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
522281,Belle Vue Way Swansea,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
522281,Belle Vue Way Swansea,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
522281,Belle Vue Way Swansea,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
522281,Belle Vue Way Swansea,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,30.2
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
522281,Belle Vue Way Swansea,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
