Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
522281,Belle Vue Way Swansea,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
522281,Belle Vue Way Swansea,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
522281,Belle Vue Way Swansea,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
522281,Belle Vue Way Swansea,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
522281,Belle Vue Way Swansea,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
522281,Belle Vue Way Swansea,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
522281,Belle Vue Way Swansea,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
