Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
522281,Belle Vue Way Swansea,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
522281,Belle Vue Way Swansea,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
522281,Belle Vue Way Swansea,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
522281,Belle Vue Way Swansea,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
522281,Belle Vue Way Swansea,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.57
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.52
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
522281,Belle Vue Way Swansea,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
522281,Belle Vue Way Swansea,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
