Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.83
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
522281,Belle Vue Way Swansea,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
522281,Belle Vue Way Swansea,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
522281,Belle Vue Way Swansea,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
522281,Belle Vue Way Swansea,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
522281,Belle Vue Way Swansea,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.18
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
522281,Belle Vue Way Swansea,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
522281,Belle Vue Way Swansea,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.5
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.44
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,30.2
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
522281,Belle Vue Way Swansea,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
522281,Belle Vue Way Swansea,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
522281,Belle Vue Way Swansea,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.97
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
522281,Belle Vue Way Swansea,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
