Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.42
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.72
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.52
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.77
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.8
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
522281,Belle Vue Way Swansea,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.16
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.72
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
522281,Belle Vue Way Swansea,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
522281,Belle Vue Way Swansea,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
522281,Belle Vue Way Swansea,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
522281,Belle Vue Way Swansea,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
522281,Belle Vue Way Swansea,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.83
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
522281,Belle Vue Way Swansea,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
522281,Belle Vue Way Swansea,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
522281,Belle Vue Way Swansea,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
