Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
522281,Belle Vue Way Swansea,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
522281,Belle Vue Way Swansea,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,29.7
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
522281,Belle Vue Way Swansea,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,29.7
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
522281,Belle Vue Way Swansea,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
522281,Belle Vue Way Swansea,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
522281,Belle Vue Way Swansea,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
522281,Belle Vue Way Swansea,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
522281,Belle Vue Way Swansea,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
522281,Belle Vue Way Swansea,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
522281,Belle Vue Way Swansea,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,29.7
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
522281,Belle Vue Way Swansea,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.07
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
