Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
522281,Belle Vue Way Swansea,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
522281,Belle Vue Way Swansea,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
522281,Belle Vue Way Swansea,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
522281,Belle Vue Way Swansea,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,30.2
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
522281,Belle Vue Way Swansea,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
522281,Belle Vue Way Swansea,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
522281,Belle Vue Way Swansea,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
522281,Belle Vue Way Swansea,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
522281,Belle Vue Way Swansea,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.45
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.86
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.44
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.67
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.38
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.91
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
522281,Belle Vue Way Swansea,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
