Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.8
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.4
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.12
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,29.7
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
522281,Belle Vue Way Swansea,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.65
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.55
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.1
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,29.5
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
522281,Belle Vue Way Swansea,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.88
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.66
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.35
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
522281,Belle Vue Way Swansea,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.25
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.81
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.5
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
522281,Belle Vue Way Swansea,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.73
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.25
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.93
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
522281,Belle Vue Way Swansea,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.53
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
522281,Belle Vue Way Swansea,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.8
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
