Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.14
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
522281,Belle Vue Way Swansea,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
522281,Belle Vue Way Swansea,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
522281,Belle Vue Way Swansea,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
522281,Belle Vue Way Swansea,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
522281,Belle Vue Way Swansea,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
522281,Belle Vue Way Swansea,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
