Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
522281,Belle Vue Way Swansea,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
522281,Belle Vue Way Swansea,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
522281,Belle Vue Way Swansea,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
522281,Belle Vue Way Swansea,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,29.5
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
522281,Belle Vue Way Swansea,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,29.5
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,29.5
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
522281,Belle Vue Way Swansea,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
522281,Belle Vue Way Swansea,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
522281,Belle Vue Way Swansea,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,29.7
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
522281,Belle Vue Way Swansea,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
