Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
522281,Belle Vue Way Swansea,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
522281,Belle Vue Way Swansea,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.62
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
522281,Belle Vue Way Swansea,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.66
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
522281,Belle Vue Way Swansea,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.93
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
522281,Belle Vue Way Swansea,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
522281,Belle Vue Way Swansea,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
522281,Belle Vue Way Swansea,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
522281,Belle Vue Way Swansea,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
522281,Belle Vue Way Swansea,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
522281,Belle Vue Way Swansea,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
