Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
522281,Belle Vue Way Swansea,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
522281,Belle Vue Way Swansea,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.27
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,30.2
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,30.2
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
522281,Belle Vue Way Swansea,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.64
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.31
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
